ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
12,2006-03,38265.0,2373734.9990000003,170630.0,40.26199494949495,9.16968722674169
12,2006-04,96638.0,2908178.1,355640.0,74.56635802469135,18.902183352067283
12,2006-05,52709.0,3829529.702000001,236380.0,39.35857228195938,7.829325922451523
12,2006-06,0.0,3358065.3019999997,54017.7,0.0,0.0
12,2006-07,43689.0,1285964.102,55421.3,32.62320788530466,19.325391324181773
12,2006-08,115416.0,3106250.697,0.0,86.18279569892474,21.135598637742532
12,2006-09,114130.0,2618700.9,0.0,88.06327160493828,24.791280414396827
12,2006-10,133221.0,3063336.3000000003,0.0,99.47804659498209,24.73791254979089
12,2006-11,116663.0,2688977.999,0.0,90.01774691358024,24.679191570680704
12,2006-12,137445.0,2901391.949,1248264.0,102.63216845878136,26.946823757109694
12,2007-01,137340.0,3066384.899,3635820.0,102.55376344086022,25.477418058469247
12,2007-02,119931.0,2554323.9,5860425.0,99.14930555555556,26.70794823632195
12,2007-03,133098.0,2791919.8499999996,6884384.0,99.38620071684588,27.11774802561041
12,2007-04,133877.0,2805490.7979999995,678678.0,103.30015432098764,27.14451967582846
12,2007-05,134032.0,3049398.5969999996,4670996.0,100.0836320191159,25.002264186892504
12,2007-06,112173.0,2458874.852999999,4236680.0,86.55324074074075,25.949975218197906
12,2007-07,31743.0,665511.75,1134124.0,23.702956989247312,27.13171705833894
12,2007-08,117080.0,2013938.5499999998,5170804.0,87.42532855436082,33.06903612658225
12,2007-09,121352.0,1950892.3499999999,4873796.0,93.6358024691358,35.38332736127992
12,2007-10,125040.0,2025133.0499999998,6653580.0,93.36917562724014,35.122097286398045
12,2007-11,116222.0,1058417.1,2918408.0,89.67746913580247,62.46209331525981
12,2007-12,131713.0,590478.301,1387064.0,98.35200119474314,126.88484014814516
12,2008-01,131728.0,712506.4500000001,796008.0,98.363201911589,105.1657530024231
12,2008-02,111438.0,598752.4500000001,179744.0,88.95114942528735,105.86954424988156
12,2008-03,110296.0,551230.5,1541968.0,82.35961768219833,113.81816015865111
12,2008-04,132455.0,2814730.4990000003,840840.0,102.20293209876543,26.76804020613508
12,2008-05,137264.0,2872942.3479999993,1019736.0,102.49701314217444,27.17782997665175
12,2008-06,121953.0,2889821.397999999,2415752.0,94.09953703703704,24.00526605139354
12,2008-07,128662.0,3010966.199,0.0,96.07377538829152,24.306893367863186
12,2008-08,127607.0,3020612.2489999994,4834520.0,95.28599163679809,24.030596840325096
12,2008-09,125702.0,2851947.601,4810856.0,96.99228395061729,25.071809749097373
12,2008-10,131160.0,2944220.697,3682368.0,97.93906810035843,25.340552790767912
12,2008-11,121779.0,1666720.7980000002,0.0,93.96527777777777,41.56182282186893
12,2008-12,142604.0,723370.5020000001,0.0,106.48446833930704,112.13881191227597
12,2009-01,134470.0,741608.249,0.0,100.41069295101552,103.14208132996822
12,2009-02,125770.0,1581400.048,0.0,103.97652116402116,45.23976613242984
12,2009-03,0.0,0.0,0.0,0.0,0.0
12,2009-04,0.0,0.0,0.0,0.0,0.0
12,2009-05,0.0,0.0,0.0,0.0,0.0
12,2009-06,0.0,0.0,0.0,0.0,0.0
12,2009-07,76087.221,1701419.3299999998,0.0,56.81542786738352,25.43814260385769
12,2009-08,130291.459,2997666.875,0.0,97.29051597968937,24.723936320587097
12,2009-09,132228.36399999997,3037800.0,0.0,102.02805864197528,24.75999113020387
12,2009-10,145257.34300000002,3446166.5,0.0,108.46575791517326,23.97656021838566
12,2009-11,140672.764,3418833.0,0.0,108.54379938271606,23.405459481446837
12,2009-12,148417.74200000003,3468367.0,0.0,110.82567353643968,24.34141453533224
12,2010-01,148333.42400000003,3647900.0,0.0,110.76271206690565,23.130293050430843
12,2010-02,131096.214,3015234.0,0.0,108.37980654761905,24.731711169680366
12,2010-03,133685.564,3107766.0,0.0,99.82494324970132,24.469282754450198
12,2010-04,128466.75600000001,3082700.0,0.0,99.12558333333334,23.705249631167483
12,2010-05,67994.45899999999,1698100.0,0.0,50.77244548984468,22.776935846632504
12,2010-06,125846.33600000002,3014268.0,0.0,97.10365432098767,23.748913764358935
12,2010-07,138650.577,3232064.0,0.0,103.53239023297492,24.402075541666253
12,2010-08,136966.596,3183600.0,0.0,102.27493727598566,24.472661564895084
12,2010-09,123991.51699999998,3029936.0,0.0,95.67246682098764,23.27788703133223
12,2010-10,140462.14299999998,3410532.0,0.0,104.88511275388291,23.42729785553495
12,2010-11,0.0,1000.0,0.0,0.0,0.0
12,2010-12,0.0,0.0,0.0,0.0,0.0
12,2011-01,20739.828999999998,551068.0,0.0,15.486730137395458,21.408439725829354
12,2011-02,125977.78399999997,3169632.0,0.0,104.14830026455024,22.60841725432689
12,2011-03,143376.67500000002,3017568.0,0.0,107.06143593189965,27.027537395180488
12,2011-04,125135.689,3478668.0,0.0,96.55531558641975,20.462243333607386
12,2011-05,124990.26599999996,4761800.0,0.0,93.33203853046592,14.931040707925568
12,2011-06,101426.20800000001,3444696.0,0.0,78.26096296296298,16.748824274769095
12,2011-07,91731.18699999999,2634664.0,0.0,68.4970034348865,19.80508970852956
12,2011-08,116368.02000000003,3430568.0,0.0,86.89368279569895,19.29534954852958
12,2011-09,110484.75599999998,3097336.0,0.0,85.25058333333332,20.29079571541479
12,2011-10,141249.99800000002,5462832.0,0.0,105.47341547192354,14.708068488224916
12,2011-11,109525.442,4972768.0,0.0,84.51037191358024,12.528580110245773
12,2011-12,76576.175,1420168.0,0.0,57.180536887694146,30.67178029582885
12,2012-01,123867.213,1479072.0,0.0,92.49343862007169,47.637842959301516
12,2012-02,122733.181,6887392.0,0.0,97.96709849936143,10.136598070624315
12,2012-03,122756.85900000001,5078664.0,0.0,91.66432123655915,13.74932330520389
12,2012-04,99724.89099999997,4160528.0,0.0,76.9482183641975,13.634529599087742
12,2012-05,110265.95600000002,4057768.0,0.0,82.3371833930705,15.45750060246586
12,2012-06,93742.69299999997,3419040.0,0.0,72.33232484567898,15.59618154067613
12,2012-07,91461.94899999998,2919392.0,0.0,68.29595952807644,17.821041272577755
12,2012-08,82450.425,2429464.0,0.0,61.56692428315412,19.304896095393882
12,2012-09,103386.482,3620096.0,0.0,79.77352006172839,16.24533636060112
12,2012-10,102680.80300000001,3466136.0,0.0,76.6732399940263,16.851117047869256
12,2012-11,98035.40399999998,3744264.0,0.0,75.64460185185183,14.893662851230571
12,2012-12,123963.506,4252592.0,0.0,92.56534199522102,16.581551752358717
12,2013-01,131224.98200000002,4951544.0,0.0,97.9875910991637,15.075124835337558
12,2013-02,89885.006,2720768.0,0.0,74.3096941137566,18.79233642106444
12,2013-03,145121.662,2999520.0,0.0,108.36444295101555,27.521082951383335
12,2013-04,145964.679,3106912.0,0.0,112.62706712962964,26.72414761168002
12,2013-05,142026.484,3214416.0,0.0,106.05322879330943,25.13346073293977
12,2013-06,131769.944,3051904.0,0.0,101.67433950617284,24.560122624652237
12,2013-07,109004.40399999998,1844432.0,0.0,81.39516427718038,33.61757900282218
12,2013-08,96854.40100000001,1735056.0,0.0,72.32258139187576,31.75344874680318
12,2013-09,81050.353,1548688.0,0.0,62.5388526234568,29.769806742761183
12,2013-10,130717.66200000003,3061952.0,0.0,97.60876792114698,24.2840395280527
12,2013-11,127080.913,3437984.0,0.0,98.0562600308642,21.02623495188847
12,2013-12,135751.074,3386880.0,0.0,101.36728942652329,22.799666928559617
12,2014-01,123698.18400000001,2787760.0,0.0,92.36722222222224,25.24021089763825
12,2014-02,37018.63899999999,648528.0,0.0,30.604033564814802,32.46958622886494
12,2014-03,38217.344,944176.0,0.0,28.53744324970131,23.02462589460722
12,2014-04,108447.76599999999,2563536.0,0.0,83.67883179012345,24.063911810223587
12,2014-05,94186.017,2598528.0,0.0,70.33006048387097,20.617882895046733
12,2014-06,99198.38100000001,3114048.0,0.0,76.54196064814815,18.12025560476268
12,2014-07,115347.17299999998,2887264.0,0.0,86.13140158303463,22.725083992377098
12,2014-08,101321.78700000001,1915200.0,0.0,75.65844310035843,30.09357238852339
12,2014-09,62845.88200000001,2480272.0,0.0,48.492192901234574,14.41327102202232
12,2014-10,76228.463,2903488.0,0.0,56.92089531063321,14.93420696182201
12,2014-11,5.271,2480.0,0.0,0.004067129629629629,1.2090002016129031
12,2014-12,110161.69799999999,2477872.0,0.0,82.25933243727597,25.28929899486333
12,2015-01,117604.586,3209872.0,0.0,87.8170445041816,20.841145276094082
12,2015-02,119988.43,3798144.0,0.0,99.19678406084655,17.970202972381596
12,2015-03,134153.069,4309312.0,0.0,100.17403599163679,17.708334280777688
12,2015-04,117387.796,3808240.0,0.0,90.57700308641975,17.534107958356966
12,2015-05,133354.44700000001,5807584.0,0.0,99.57769339904422,13.061619875292951
12,2015-06,0.0,16.0,0.0,0.0,0.0
12,2015-07,0.0,48.0,0.0,0.0,0.0
12,2015-08,0.0,16.0,0.0,0.0,0.0
12,2015-09,57366.526999999995,319766.0,0.0,44.264295524691356,102.04960119326839
12,2015-10,120814.21399999998,5039976.0,0.0,90.21372013142172,13.63561097585914
12,2015-11,123218.34799999997,12395136.0,0.0,95.0758858024691,5.6546941978423355
12,2015-12,141170.97499999998,9171456.0,0.0,105.41440785543605,8.755726056927783
12,2016-01,129497.96300000002,170776.0,919668.0,96.69800104540025,431.34139430111185
12,2016-02,117102.26799999998,726192.0,51516.0,93.47243614303957,91.72735784383926
12,2016-03,119776.961,1529776.0,1376328.0,89.4391883213859,44.537976790174945
12,2016-04,123339.992,2414056.0,2201508.0,95.16974691358024,29.063078396966212
12,2016-05,111266.11899999998,2116200.0,5745096.0,83.08401956391874,29.908268291198052
12,2016-06,64183.17499999999,1816048.0,4341468.0,49.52405478395061,20.103835019320336
12,2016-07,1942.387,89608.0,100956.0,1.4504084528076464,12.330310595408148
12,2016-08,803.995,28344.0,3830604.0,0.6003546893667862,16.135307501881645
12,2016-09,0.0,1400.0,1797600.0,0.0,0.0
12,2016-10,0.0,4120.0,164568.0,0.0,0.0
12,2016-11,0.0,5472.0,0.0,0.0,0.0
12,2016-12,46735.194,631528.0,0.0,34.89784498207886,42.09557800604249
12,2017-01,4394.362999999999,146152.0,0.0,3.281334378733572,17.103153929926833
12,2017-02,0.0,688.0,0.0,0.0,0.0
12,2017-03,32117.896000000004,520872.0,0.0,23.982897252090805,35.07527730677275
12,2017-04,242.752,150816.0,0.0,0.3735795629424438,0.9155887262182616
